Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.74
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.11
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
