Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
