Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.32
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
312449,Chapel Close,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
312449,Chapel Close,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
312449,Chapel Close,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
