Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
312449,Chapel Close,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.05
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
312449,Chapel Close,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.49
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
