Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.43
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.56
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.34
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
