Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.45
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
312449,Chapel Close,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.42
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.5
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.56
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.12
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.87
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.14
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
