Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.2
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.96
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.58
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.4
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.41
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.2
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.85
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.7
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.6
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.23
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
