Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.57
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.34
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.77
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.5
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.44
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.9
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.07
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.5
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.88
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.96
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
312449,Chapel Close,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
