Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
312449,Chapel Close,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
312449,Chapel Close,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
