Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.05
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.71
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
