Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
312449,Chapel Close,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
