Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.51
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.63
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
312449,Chapel Close,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
312449,Chapel Close,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,26.4
