Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
312449,Chapel Close,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
312449,Chapel Close,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
312449,Chapel Close,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
312449,Chapel Close,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
312449,Chapel Close,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
312449,Chapel Close,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
312449,Chapel Close,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.69
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
312449,Chapel Close,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
312449,Chapel Close,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
312449,Chapel Close,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
312449,Chapel Close,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
312449,Chapel Close,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
312449,Chapel Close,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
