Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
312449,Chapel Close,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
312449,Chapel Close,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.45
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
312449,Chapel Close,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
312449,Chapel Close,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.8
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.21
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
