Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.64
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.88
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.17
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
