Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.88
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,90.6
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,69.8
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.1
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.35
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.6
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.49
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.43
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,131.8
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.2
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.03
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,107.5
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.4
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.5
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.09
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,94.3
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.77
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,100.5
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
