Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
312449,Chapel Close,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.42
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,108.3
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.1
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.94
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,104.7
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.7
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.19
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.14
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,107.5
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.8
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.82
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,114.6
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.0
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.13
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,105.3
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.96
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,104.9
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.77
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.12
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
