Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.29
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,20.7
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.53
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,98.8
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.3
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.07
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.3
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.5
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.35
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,96.7
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.4
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.23
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.6
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.1
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,20.2
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,20.3
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.4
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
312449,Chapel Close,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
