Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,20.5
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,20.6
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
312449,Chapel Close,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,20.8
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,20.9
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,21.0
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
312449,Chapel Close,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,21.1
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,21.2
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,21.3
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
