Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,21.4
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,21.5
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,21.6
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,21.7
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,21.8
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,21.9
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,22.0
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,22.1
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,22.2
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,22.3
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,22.4
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
