Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,22.5
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
312449,Chapel Close,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
