Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
312449,Chapel Close,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
312449,Chapel Close,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
312449,Chapel Close,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
312449,Chapel Close,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
312449,Chapel Close,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
312449,Chapel Close,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
312449,Chapel Close,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
312449,Chapel Close,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
312449,Chapel Close,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.83
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
312449,Chapel Close,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
