Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
312449,Chapel Close,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.65
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
312449,Chapel Close,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
312449,Chapel Close,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.74
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
312449,Chapel Close,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
312449,Chapel Close,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
