Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.58
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.42
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
312449,Chapel Close,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.07
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
312449,Chapel Close,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
