Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.74
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
312449,Chapel Close,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.5
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,90.8
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.18
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
