Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.1
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.1
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.5
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.01
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,92.9
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.02
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.8
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
