Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.78
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.0
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.73
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.2
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,81.4
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.8
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.2
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.2
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.19
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.8
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.7
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.42
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.8
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.29
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.0
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
