Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,22.6
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,22.7
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,22.8
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,22.9
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
312449,Chapel Close,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.0
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.1
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.2
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
312449,Chapel Close,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
