Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
312449,Chapel Close,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
