Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
