Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.52
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
312449,Chapel Close,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
312449,Chapel Close,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
312449,Chapel Close,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
