Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
312449,Chapel Close,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
312449,Chapel Close,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
312449,Chapel Close,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.02
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
312449,Chapel Close,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
312449,Chapel Close,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
312449,Chapel Close,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.35
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
312449,Chapel Close,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.7
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
312449,Chapel Close,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.42
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.7
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.57
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
312449,Chapel Close,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.61
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
