Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
312449,Chapel Close,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.07
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.03
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
312449,Chapel Close,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
312449,Chapel Close,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
312449,Chapel Close,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.66
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
312449,Chapel Close,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.32
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
312449,Chapel Close,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.63
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
312449,Chapel Close,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
312449,Chapel Close,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
312449,Chapel Close,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
312449,Chapel Close,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.39
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
