Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.08
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
312449,Chapel Close,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.19
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.85
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
