Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.2
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.5
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
312449,Chapel Close,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.35
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.59
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
312449,Chapel Close,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
312449,Chapel Close,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
