Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
312449,Chapel Close,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.41
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
312449,Chapel Close,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.41
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.33
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.7
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
