Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.92
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
