Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
312449,Chapel Close,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
