Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.75
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.26
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
