Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
