Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
312449,Chapel Close,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
312449,Chapel Close,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.67
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
312449,Chapel Close,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
312449,Chapel Close,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,29.5
