Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
312449,Chapel Close,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.89
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
