Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.63
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.91
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.88
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
