Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.57
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
312449,Chapel Close,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.87
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.39
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,84.3
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.9
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.35
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.47
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.04
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.5
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.4
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
312449,Chapel Close,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.21
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.32
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.5
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
312449,Chapel Close,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
