Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.42
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.37
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.38
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.6
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.98
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,87.7
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.09
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,88.7
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.77
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.26
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.45
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
312449,Chapel Close,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.3
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
312449,Chapel Close,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.19
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.2
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
