Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.04
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.3
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.48
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.3
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.54
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.83
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.1
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.6
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.74
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.5
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.51
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,97.3
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.1
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.27
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,106.4
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,133.7
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.04
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.41
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
312449,Chapel Close,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
312449,Chapel Close,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
