Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
312449,Chapel Close,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
