Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
312449,Chapel Close,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
