Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
312449,Chapel Close,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
312449,Chapel Close,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
312449,Chapel Close,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
