Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
312449,Chapel Close,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
312449,Chapel Close,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
312449,Chapel Close,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
312449,Chapel Close,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.35
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
312449,Chapel Close,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.3
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
