Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
312449,Chapel Close,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
312449,Chapel Close,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
312449,Chapel Close,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.86
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
312449,Chapel Close,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
312449,Chapel Close,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
312449,Chapel Close,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
312449,Chapel Close,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
312449,Chapel Close,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
312449,Chapel Close,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
312449,Chapel Close,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
312449,Chapel Close,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
312449,Chapel Close,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
