Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
312449,Chapel Close,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.82
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
312449,Chapel Close,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
312449,Chapel Close,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
312449,Chapel Close,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.41
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
312449,Chapel Close,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.07
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
312449,Chapel Close,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
312449,Chapel Close,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.45
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
312449,Chapel Close,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
312449,Chapel Close,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
312449,Chapel Close,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
