Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
312449,Chapel Close,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
312449,Chapel Close,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
312449,Chapel Close,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.36
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.35
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
312449,Chapel Close,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.39
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.79
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.02
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
