Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.53
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
312449,Chapel Close,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.31
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.5
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
312449,Chapel Close,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.1
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.5
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
312449,Chapel Close,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.01
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
312449,Chapel Close,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.8
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.41
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.49
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,96.4
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.8
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
312449,Chapel Close,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.35
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.44
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
312449,Chapel Close,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
