Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
312449,Chapel Close,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.56
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.0
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
312449,Chapel Close,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.85
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.54
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
312449,Chapel Close,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.09
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
