Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
312449,Chapel Close,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.84
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
312449,Chapel Close,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.84
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.08
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
312449,Chapel Close,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
