Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
312449,Chapel Close,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.29
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
