Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.61
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.29
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.6
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
312449,Chapel Close,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.7
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
312449,Chapel Close,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.23
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
312449,Chapel Close,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
