Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.49
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.51
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
