Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
312449,Chapel Close,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.68
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
312449,Chapel Close,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
