Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
312449,Chapel Close,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.17
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.78
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
312449,Chapel Close,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.1
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.17
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
