Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.11
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.7
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
312449,Chapel Close,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.14
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.26
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.6
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.74
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.88
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
