Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.8
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.4
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,78.2
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.73
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.21
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.72
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,80.9
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.67
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.2
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.04
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,84.4
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.34
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,90.9
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.11
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.7
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.21
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,80.0
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.24
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.54
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.65
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.7
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
312449,Chapel Close,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.43
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.4
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.42
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,81.7
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.2
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
