Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
312449,Chapel Close,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.43
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,96.1
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.6
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.93
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,92.1
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.8
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.39
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,97.5
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.2
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.04
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,95.9
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.4
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.27
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.9
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.61
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,86.2
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.98
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.0
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.0
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
312449,Chapel Close,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.13
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.8
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.83
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,114.2
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.1
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.85
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.97
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.1
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.11
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.0
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.1
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.99
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.52
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,74.0
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.73
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.7
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
